Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
