Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
