Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
