Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
