Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
