Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
