Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
