Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
