Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
