Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
