Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
