Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
