Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
