Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
