Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
