Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
