Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
