Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
