Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
