Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
