Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
