Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
