Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
