Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
