Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
