Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
