Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
