Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
