Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
