Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
