Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
