Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
