Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
