Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
