Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
