Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
