Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
