Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
