Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
