Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
