Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
