Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
