Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
