Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
