Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
