Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
