Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
