Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
