Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
