Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
