Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
