Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
