Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
