Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
