Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
