Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
