Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
