Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
