Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
