Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
