Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
