Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
