Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
