Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
